Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-03-15T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-03-15T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-03-15T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
751733,Linden Lea - Hereford,2023-03-15T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.64
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
751733,Linden Lea - Hereford,2023-03-15T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
751733,Linden Lea - Hereford,2023-03-15T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-03-15T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-03-15T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
751733,Linden Lea - Hereford,2023-03-15T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
751733,Linden Lea - Hereford,2023-03-15T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-03-15T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
751733,Linden Lea - Hereford,2023-03-15T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
