Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-15T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-15T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-15T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-15T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-15T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,12.8
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-15T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-15T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-15T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,12.2
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-15T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-15T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,11.9
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-15T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,11.7
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-15T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,11.5
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-03-15T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-15T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
