Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-15T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-15T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-15T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-15T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-15T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-15T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-15T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,12.8
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-15T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-15T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-15T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-15T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-15T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-15T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-15T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
