Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-16T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-16T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-16T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-16T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
751733,Linden Lea - Hereford,2023-03-16T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
751733,Linden Lea - Hereford,2023-03-16T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-03-16T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
751733,Linden Lea - Hereford,2023-03-16T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
751733,Linden Lea - Hereford,2023-03-16T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
751733,Linden Lea - Hereford,2023-03-16T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-03-16T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751733,Linden Lea - Hereford,2023-03-16T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751733,Linden Lea - Hereford,2023-03-16T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-03-16T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
