Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751733,Linden Lea - Hereford,2023-03-16T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
751733,Linden Lea - Hereford,2023-03-16T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
751733,Linden Lea - Hereford,2023-03-16T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
751733,Linden Lea - Hereford,2023-03-16T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
751733,Linden Lea - Hereford,2023-03-16T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
751733,Linden Lea - Hereford,2023-03-16T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-03-16T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-16T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-16T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751733,Linden Lea - Hereford,2023-03-16T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
751733,Linden Lea - Hereford,2023-03-16T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-03-16T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-03-16T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
