Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-16T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-16T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-16T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-16T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-16T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-16T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-16T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-16T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-16T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-16T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-16T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-16T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-16T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
