Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-16T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-16T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-16T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-16T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-16T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-16T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-16T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-16T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-16T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-16T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-16T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-16T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-16T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
