Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
751733,Linden Lea - Hereford,2023-03-16T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-16T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-16T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-16T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-16T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-16T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-16T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-16T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-16T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-16T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-16T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-16T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-16T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-16T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
