Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-16T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-16T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-16T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-16T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-16T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-16T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-16T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-16T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-16T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-16T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-16T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-16T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-16T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
