Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-16T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-16T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-16T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-16T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-17T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-17T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-17T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-17T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-17T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-17T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-17T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-17T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-17T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-17T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
