Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-03-17T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-17T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-17T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-17T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-17T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-03-17T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751733,Linden Lea - Hereford,2023-03-17T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-17T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-03-17T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751733,Linden Lea - Hereford,2023-03-17T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
751733,Linden Lea - Hereford,2023-03-17T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
751733,Linden Lea - Hereford,2023-03-17T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-03-17T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-03-17T17:50:00.000+00:00,device,,,,0.006999999999999999
