Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-17T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.33
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.05
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-17T13:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-17T13:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.81
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-17T12:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-17T12:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-17T12:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-17T12:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-17T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-17T12:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-17T11:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-17T11:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-17T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-17T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-17T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
