Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751733,Linden Lea - Hereford,2023-03-17T08:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-17T08:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-17T08:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-17T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-17T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-17T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-17T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-17T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
751733,Linden Lea - Hereford,2023-03-17T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-03-17T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-17T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
751733,Linden Lea - Hereford,2023-03-17T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-03-17T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751733,Linden Lea - Hereford,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
