Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-03-18T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-18T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-18T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-18T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-18T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-18T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-18T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-18T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-18T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-03-18T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-03-18T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-18T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-03-18T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
