Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751733,Linden Lea - Hereford,2023-03-18T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-03-18T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751733,Linden Lea - Hereford,2023-03-18T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-18T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-03-18T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
751733,Linden Lea - Hereford,2023-03-18T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-03-18T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-03-18T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
751733,Linden Lea - Hereford,2023-03-18T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751733,Linden Lea - Hereford,2023-03-18T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-03-18T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751733,Linden Lea - Hereford,2023-03-18T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
751733,Linden Lea - Hereford,2023-03-18T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
