Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-03-18T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-03-18T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-03-18T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-03-18T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-18T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-18T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-18T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-18T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-18T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-18T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-18T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-18T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-18T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-18T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
