Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-18T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,25.7
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-03-18T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,25.9
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-03-18T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,25.9
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-03-18T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,25.9
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-18T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,25.9
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
751733,Linden Lea - Hereford,2023-03-18T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-18T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-18T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-03-18T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-03-18T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-18T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-03-18T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-18T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
