Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-18T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-18T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-18T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-18T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-18T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-18T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-18T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-18T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-18T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-18T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-18T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-18T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-18T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-18T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
