Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-19T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-19T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-19T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-19T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-19T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-19T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-19T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-19T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-19T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-19T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-19T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-03-19T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-19T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
