Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-19T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-19T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-03-19T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-03-19T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-03-19T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-19T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751733,Linden Lea - Hereford,2023-03-19T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-19T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
751733,Linden Lea - Hereford,2023-03-19T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-19T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-19T19:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-03-19T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751733,Linden Lea - Hereford,2023-03-19T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
751733,Linden Lea - Hereford,2023-03-19T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
