Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
751733,Linden Lea - Hereford,2023-03-19T19:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
751733,Linden Lea - Hereford,2023-03-19T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
751733,Linden Lea - Hereford,2023-03-19T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-03-19T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-03-19T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-19T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-03-19T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-19T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751733,Linden Lea - Hereford,2023-03-19T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
751733,Linden Lea - Hereford,2023-03-19T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
751733,Linden Lea - Hereford,2023-03-19T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
751733,Linden Lea - Hereford,2023-03-19T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-03-19T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
