Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-03-19T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-19T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-19T16:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-03-19T16:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-19T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-03-19T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-03-19T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-03-19T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-19T15:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
751733,Linden Lea - Hereford,2023-03-19T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-19T15:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-19T15:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-03-19T14:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
