Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-03-19T14:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-03-19T14:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-03-19T14:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-19T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-19T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-19T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-03-19T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-19T13:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-03-19T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751733,Linden Lea - Hereford,2023-03-19T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
751733,Linden Lea - Hereford,2023-03-19T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-03-19T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-19T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-19T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
