Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-19T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-03-19T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-19T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-19T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-19T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-19T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-19T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-03-19T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-19T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-19T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-19T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-19T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-19T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
