Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-19T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-19T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-19T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-03-19T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-19T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-19T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-19T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-19T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-19T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-19T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-19T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-19T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-19T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-19T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
