Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-19T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-19T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-19T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-19T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-19T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-19T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-19T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-19T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-19T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-19T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-19T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-19T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-19T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,17.9
