Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-19T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-19T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-19T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-19T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-19T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-19T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-19T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-19T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-19T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-20T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-20T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-20T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-20T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-20T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
