Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-20T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-20T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-03-20T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-03-20T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-03-20T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
751733,Linden Lea - Hereford,2023-03-20T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-20T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-03-20T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-20T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-20T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-03-20T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-03-20T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-03-20T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
