Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-03-20T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-03-20T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-03-20T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.62
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
751733,Linden Lea - Hereford,2023-03-20T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
751733,Linden Lea - Hereford,2023-03-20T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
751733,Linden Lea - Hereford,2023-03-20T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
751733,Linden Lea - Hereford,2023-03-20T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
751733,Linden Lea - Hereford,2023-03-20T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-03-20T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-03-20T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-20T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-20T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-20T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-20T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
