Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-20T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-20T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-03-20T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-20T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-20T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-03-20T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-20T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-20T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-03-20T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-20T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-20T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-20T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-20T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
