Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-20T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-20T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-20T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-20T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-20T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-20T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-20T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-20T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-20T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-20T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-03-20T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-20T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-20T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
