Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-21T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-21T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-21T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-03-21T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751733,Linden Lea - Hereford,2023-03-21T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751733,Linden Lea - Hereford,2023-03-21T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-21T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-03-21T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751733,Linden Lea - Hereford,2023-03-21T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
751733,Linden Lea - Hereford,2023-03-21T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-03-21T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
751733,Linden Lea - Hereford,2023-03-21T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-03-21T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
