Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-03-21T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-21T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-03-21T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
751733,Linden Lea - Hereford,2023-03-21T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-03-21T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-21T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-21T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-21T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-21T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-21T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-21T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-21T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-21T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
