Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-21T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-21T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-21T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-21T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-21T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-21T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-21T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-21T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-21T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.01
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-21T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-21T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-21T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-21T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
