Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-21T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-21T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-21T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-21T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-21T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-21T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-21T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-21T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-21T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-21T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-21T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-21T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-21T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
