Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-21T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-21T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-21T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-21T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-21T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-21T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-21T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-21T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-21T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-21T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-21T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-21T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-21T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
