Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-22T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-22T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-22T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-22T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-22T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-22T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-22T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-03-22T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-03-22T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-03-22T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-03-22T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-03-22T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-03-22T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-22T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
