Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-03-22T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-22T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-03-22T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-03-22T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-03-22T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-03-22T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
751733,Linden Lea - Hereford,2023-03-22T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-22T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-03-22T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-03-22T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-03-22T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
751733,Linden Lea - Hereford,2023-03-22T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
751733,Linden Lea - Hereford,2023-03-22T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
