Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-22T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-22T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-22T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-22T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-22T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-22T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-22T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-22T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-22T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-22T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-22T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-22T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-22T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-22T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
