Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-22T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-22T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-22T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-22T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-22T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-22T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-22T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.39
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-22T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-22T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-22T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-22T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-22T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-22T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
