Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-22T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-22T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-22T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-22T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-22T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-22T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-03-22T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-22T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-22T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-22T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-03-22T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-22T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-22T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-22T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
