Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-22T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-22T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-22T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-22T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-22T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-22T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-22T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-22T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-22T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-22T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-22T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-22T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-22T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
