Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-22T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-22T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-22T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-22T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-22T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-22T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-22T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-22T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-22T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-22T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-22T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-22T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-22T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-22T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
