Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-23T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-23T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-23T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-23T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-23T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-23T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-23T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-23T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-23T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-23T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-03-23T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-23T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-23T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
