Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751733,Linden Lea - Hereford,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
751733,Linden Lea - Hereford,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-23T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-03-23T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-03-23T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-03-23T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-03-23T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-03-23T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-03-23T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-03-23T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-23T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
751733,Linden Lea - Hereford,2023-03-23T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
751733,Linden Lea - Hereford,2023-03-23T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
751733,Linden Lea - Hereford,2023-03-23T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-03-23T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-03-23T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
