Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
751733,Linden Lea - Hereford,2023-03-23T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-03-23T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-03-23T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-03-23T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-23T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-23T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-23T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-23T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-23T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-23T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-23T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-23T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-23T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
