Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-23T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-23T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-03-23T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-23T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-23T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-23T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-03-23T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-23T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-23T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-23T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-23T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-23T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-23T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
