Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-23T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-23T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-23T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-23T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-23T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-23T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-23T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-23T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-23T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-23T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-23T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-23T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-23T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-23T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
