Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-23T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-23T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-23T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-23T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-23T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-23T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-23T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-23T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-23T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-23T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-23T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-23T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-23T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
