Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-24T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-24T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-24T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-24T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-24T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-03-24T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-03-24T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-03-24T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-03-24T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-24T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-03-24T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-03-24T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-24T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,20.1
