Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-03-24T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-03-24T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-24T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-24T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-24T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-24T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-03-24T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-03-24T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-03-24T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
751733,Linden Lea - Hereford,2023-03-24T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751733,Linden Lea - Hereford,2023-03-24T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-24T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751733,Linden Lea - Hereford,2023-03-24T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
751733,Linden Lea - Hereford,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
