Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-24T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-24T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-24T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-24T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.28
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-24T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-24T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-24T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-24T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-24T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-24T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-24T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-24T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-24T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
