Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-24T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-24T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-24T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-24T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-24T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-24T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-24T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-24T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-24T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-24T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-24T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-24T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-24T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-24T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
