Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-24T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-24T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-03-24T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-24T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-24T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-03-24T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-24T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-24T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-24T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-24T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-24T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-24T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-24T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
