Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-24T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-24T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-24T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-24T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-24T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-24T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-24T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-24T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-24T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-24T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-24T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-24T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-24T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-24T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
