Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-03-25T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-03-25T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
751733,Linden Lea - Hereford,2023-03-25T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-03-25T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
751733,Linden Lea - Hereford,2023-03-25T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-03-25T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-25T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-03-25T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751733,Linden Lea - Hereford,2023-03-25T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-03-25T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-25T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-25T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-25T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
