Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-25T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-25T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-25T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-25T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-25T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-25T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-25T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-25T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-25T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-25T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-25T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-25T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-25T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-25T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
