Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-25T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-25T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-03-25T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-25T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-25T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-25T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-25T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-03-25T12:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-25T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-25T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-25T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-25T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-03-25T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
