Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-25T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-25T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-25T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-25T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-25T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-25T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-25T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-25T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-25T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-25T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-03-25T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-25T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751733,Linden Lea - Hereford,2023-03-25T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
