Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
751733,Linden Lea - Hereford,2023-03-25T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-25T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-25T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-03-25T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-03-25T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-25T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-25T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-25T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-25T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-25T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-25T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-25T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-25T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-25T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
