Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-25T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-25T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-25T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-25T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-25T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-25T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-25T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-25T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-25T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-25T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-25T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-25T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-25T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-25T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
