Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-25T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-25T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-25T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-25T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-25T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-26T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-26T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-26T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-26T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-26T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-26T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-26T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-26T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
