Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-26T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-26T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
751733,Linden Lea - Hereford,2023-03-26T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
751733,Linden Lea - Hereford,2023-03-26T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-03-26T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-03-26T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-26T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
751733,Linden Lea - Hereford,2023-03-26T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-03-26T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-26T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-26T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-26T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-03-26T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-26T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
