Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-03-26T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-26T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-03-26T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-03-26T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-03-26T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-03-26T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-26T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-03-26T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
751733,Linden Lea - Hereford,2023-03-26T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
751733,Linden Lea - Hereford,2023-03-26T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
751733,Linden Lea - Hereford,2023-03-26T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
751733,Linden Lea - Hereford,2023-03-26T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
751733,Linden Lea - Hereford,2023-03-26T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
